Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,25.0
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.98
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.35
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.04
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.08
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.92
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,25.0
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.31
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.16
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.49
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.71
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.96
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.59
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,25.0
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.86
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.31
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.7
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.76
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.95
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,24.9
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.67
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.98
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.57
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.3
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.57
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.38
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,24.9
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.78
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.02
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.64
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.0
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.3
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,24.9
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.83
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.07
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.44
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.42
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.15
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.23
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,24.9
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.42
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.28
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.06
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.77
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.06
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.41
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.26
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,24.8
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.65
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.75
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.4
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.76
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.94
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
