Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,24.8
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.64
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.81
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.21
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.44
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.53
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,24.8
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.72
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.55
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.65
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.95
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.86
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.89
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,24.7
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.66
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.15
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.94
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.94
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.2
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.11
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.74
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,24.6
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.77
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,23.84
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.26
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.02
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,51.6
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.2
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.83
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.83
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.65
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,24.6
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.17
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.97
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,29.64
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.08
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.8
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,62.2
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,122.5
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.25
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-23.23
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.87
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.7
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.4
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,24.5
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.68
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,21.59
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.68
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.17
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.31
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.76
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.86
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.0
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.0
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,24.5
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.15
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.61
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.02
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.43
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.86
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.08
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.57
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,24.5
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.59
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.42
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.02
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.76
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.2
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.64
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.43
