Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,24.4
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.55
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.47
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.57
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.04
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.07
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.27
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.11
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,24.4
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.04
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.34
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.55
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.29
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.77
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.99
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.18
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,24.4
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.95
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.25
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.9
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.94
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.45
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.82
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.75
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,24.4
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.96
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.06
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.47
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.78
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.97
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.47
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.39
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.92
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.3
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.59
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.97
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.04
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.65
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.08
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.05
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.69
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.47
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.64
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.36
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.71
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.47
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.17
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.66
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.73
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.39
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.81
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.19
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.74
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.47
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.02
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.54
