Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.92
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.46
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.73
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.23
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.1
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.52
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.91
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.66
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.89
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.5
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.89
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.62
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.55
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.76
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.3
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.84
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.84
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.08
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.8
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.52
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.31
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.92
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.24
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.62
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.93
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.41
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.64
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.06
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.75
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.38
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.39
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.04
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.96
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.41
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.34
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.67
