Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.53
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.4
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.04
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.77
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.31
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.55
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.02
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.12
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.11
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.3
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.96
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.36
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.97
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.61
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.74
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.23
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.62
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.46
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.02
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.59
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.8
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.13
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.49
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.93
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.49
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.65
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.7
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.99
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.64
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.34
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.96
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.97
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.68
