Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.76
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.31
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.94
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.98
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.58
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.14
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.02
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.87
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.52
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.02
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.82
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.41
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.87
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.45
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.34
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.99
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.39
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.21
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.38
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.51
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.92
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.58
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.27
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.82
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.65
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.04
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,13.32
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.29
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.74
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.44
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.12
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.31
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.69
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.17
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.88
