Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.08
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.98
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.24
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.44
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.66
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.69
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.46
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.03
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.82
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.76
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.18
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.62
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.94
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.0
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.98
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.87
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.17
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.69
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.39
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.66
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.12
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.91
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.64
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.24
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.41
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.45
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.39
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.42
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.45
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.9
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.17
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.76
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.18
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.68
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.08
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.33
