Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.68
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.97
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.19
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.93
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.81
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.71
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.87
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.57
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.27
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.16
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.06
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.65
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.23
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.56
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.69
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.31
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.43
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.59
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.75
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.8
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.38
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.05
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.17
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.48
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.38
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.27
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.95
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.48
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.84
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.13
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.87
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.94
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.84
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.77
