Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.84
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.62
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.61
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.9
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.69
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.5
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.58
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.24
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.76
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.93
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.42
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.09
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.71
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.66
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.67
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.59
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.48
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.15
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.26
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.29
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.78
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.89
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.34
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.98
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.76
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.45
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.8
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.09
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.41
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.44
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,12.07
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.56
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.67
