Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.72
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.21
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.29
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.2
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.93
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.7
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.53
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.24
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.39
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.74
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.08
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.45
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.48
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.4
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.06
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.58
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.54
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.92
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.36
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,14.35
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.72
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.46
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.4
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.09
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.69
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.49
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.79
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.7
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.81
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.33
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.12
