Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.44
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.5
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.82
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.04
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.63
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.28
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,2.8
330894,Beechfield Grove,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.52
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.77
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.6
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.69
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.15
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.78
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.58
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.94
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.44
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.61
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.69
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.81
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.8
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.5
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.52
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.48
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.88
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.39
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.52
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.15
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
330894,Beechfield Grove,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.97
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.47
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.66
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.48
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.43
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.88
