Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.22
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.91
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.12
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.98
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.75
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.78
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.74
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.49
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.77
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.83
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.5
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.69
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.04
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.44
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.53
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
330894,Beechfield Grove,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.15
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.91
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.3
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.66
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.96
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.05
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.67
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.23
