Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.48
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
330894,Beechfield Grove,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.87
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.87
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.33
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.31
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.8
330894,Beechfield Grove,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.53
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.96
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.33
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.33
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,2.7
330894,Beechfield Grove,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.97
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.81
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.7
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.85
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.34
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.79
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.43
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.56
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.19
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.66
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.38
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,24.4
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.51
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.73
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.56
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,24.4
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.06
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.61
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.59
