Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,24.4
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.46
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.6
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.69
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,24.4
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.68
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.24
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.55
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.63
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,24.5
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,10.6
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.63
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.4
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.83
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,24.5
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,10.3
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.72
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.82
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,24.5
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.14
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.88
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.14
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.23
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,24.5
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.1
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.23
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.22
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,24.5
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.22
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.75
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.42
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,24.6
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.68
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.7
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.6
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.58
