Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,24.6
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,10.63
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.81
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.51
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,24.6
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.93
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.92
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.44
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,24.6
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
